run_id,airflux,wheelspd,regtemp,humid,drybulb,moistrem,thermalp,powerp
1,500,6,100,0.6,30,1.981,0.645,4.692
2,500,8,110,0.7,34,3.681,1.002,9.911
3,500,10,120,0.8,38,6.829,1.435,11.745
4,600,6,110,0.8,38,5.268,1.645,9.15
5,600,8,120,0.6,30,2.521,0.504,5.565
6,600,10,100,0.7,34,1.284,1.12,9.067
7,700,8,120,0.7,38,3.503,1.246,7.551
8,700,10,100,0.8,30,1.256,0.948,4.748
9,700,6,110,0.6,34,2.208,0.859,5.713
10,500,10,110,0.7,30,1.746,0.68,7.067
11,500,6,120,0.8,34,4.825,1.057,8.789
12,500,8,100,0.6,38,2.409,1.309,9.474
13,600,8,100,0.8,34,2.671,1.324,7.383
14,600,10,110,0.6,38,3.423,1.164,7.607
15,600,6,120,0.7,30,3.366,0.611,6.171
16,700,10,120,0.6,34,2.385,0.711,5.644
17,700,6,100,0.7,38,2.179,1.54,6.945
18,700,8,110,0.8,30,2.724,0.787,5.458
